Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,32.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,139.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
