Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
