Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
