Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
