Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
