Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
