Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
