Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,137.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
