Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
