Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
