Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
