Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
