Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
