Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
