Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
