Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
