Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
