Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
