Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
