Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
