Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
