Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
