Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
