Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
