Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
