Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
