Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,163.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,165.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,147.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,159.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,140.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
