Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
