Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
