Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,30.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.58
