Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,145.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,154.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,154.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,171.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,151.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
