Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
