Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
