Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
