Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
