Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
