Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
