Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
