Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
