Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,transformer,,Temperature,C,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,transformer,,Temperature,C,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,transformer,,Temperature,C,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,transformer,,Temperature,C,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,transformer,,Temperature,C,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,transformer,,Temperature,C,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,transformer,,Temperature,C,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,transformer,,Temperature,C,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
