Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
