Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
