Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
