Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
