Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,transformer,,Temperature,C,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
