Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
