Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,129.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,33.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,144.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
