Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,12.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,130.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
