Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,10.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
