Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
