Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,143.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,134.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,146.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,153.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,124.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,39.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,126.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,166.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,40.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,171.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,36.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,152.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,37.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,157.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
