Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,150.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,131.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,32.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,135.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,132.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,34.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
