Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,12.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
