Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
