Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
