Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
