Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
