Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
