Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,13.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,13.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,13.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,12.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,12.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,12.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
