Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,11.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,11.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,11.5
