Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,13.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,13.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,13.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,13.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,14.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,14.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,14.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
