Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,15.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
