Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,15.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,15.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,15.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,133.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,15.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,15.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.3
