Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,15.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,117.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.69
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,14.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.41
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,14.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,14.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,14.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.43
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,14.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.39
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.46
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.2
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.0
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,14.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
854651,Cauldons Lock - Cheddleton Park Ave,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
